Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,20.9
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
604760,St Marys Church Kilgetty,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,21.0
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
604760,St Marys Church Kilgetty,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,21.0
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
604760,St Marys Church Kilgetty,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,21.0
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
604760,St Marys Church Kilgetty,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,21.1
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
604760,St Marys Church Kilgetty,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,21.1
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
604760,St Marys Church Kilgetty,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,21.1
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
604760,St Marys Church Kilgetty,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,21.1
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
604760,St Marys Church Kilgetty,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,21.1
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
604760,St Marys Church Kilgetty,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
