Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,21.2
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,21.3
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
604760,St Marys Church Kilgetty,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,21.4
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
604760,St Marys Church Kilgetty,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,21.4
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
604760,St Marys Church Kilgetty,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,21.5
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
604760,St Marys Church Kilgetty,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,21.5
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
604760,St Marys Church Kilgetty,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,21.6
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
604760,St Marys Church Kilgetty,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,21.6
