Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
604760,St Marys Church Kilgetty,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,21.7
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
604760,St Marys Church Kilgetty,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,21.8
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
604760,St Marys Church Kilgetty,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,21.8
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
604760,St Marys Church Kilgetty,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
604760,St Marys Church Kilgetty,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,22.0
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
604760,St Marys Church Kilgetty,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,22.0
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
604760,St Marys Church Kilgetty,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,22.0
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
604760,St Marys Church Kilgetty,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,22.0
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
604760,St Marys Church Kilgetty,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
