Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,22.0
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
604760,St Marys Church Kilgetty,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,21.9
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
604760,St Marys Church Kilgetty,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,22.0
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
604760,St Marys Church Kilgetty,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,22.0
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,22.0
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,22.0
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
604760,St Marys Church Kilgetty,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,21.9
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
