Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,21.9
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.9
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,21.9
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,20.9
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.62
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,21.8
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.72
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,21.8
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
604760,St Marys Church Kilgetty,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,21.7
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.86
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.14
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,21.7
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,21.6
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
604760,St Marys Church Kilgetty,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,21.5
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
