Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,21.4
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,21.4
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
604760,St Marys Church Kilgetty,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,21.3
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,21.3
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,21.3
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,21.3
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
604760,St Marys Church Kilgetty,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
