Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,18.2
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.3
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,18.4
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,18.4
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.32
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
