Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
604760,St Marys Church Kilgetty,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
604760,St Marys Church Kilgetty,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
604760,St Marys Church Kilgetty,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
604760,St Marys Church Kilgetty,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
