Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
604760,St Marys Church Kilgetty,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
604760,St Marys Church Kilgetty,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
604760,St Marys Church Kilgetty,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
604760,St Marys Church Kilgetty,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,18.2
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
604760,St Marys Church Kilgetty,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,18.2
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,18.2
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
604760,St Marys Church Kilgetty,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,18.2
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
