Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
604760,St Marys Church Kilgetty,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
604760,St Marys Church Kilgetty,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
604760,St Marys Church Kilgetty,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
604760,St Marys Church Kilgetty,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
604760,St Marys Church Kilgetty,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
604760,St Marys Church Kilgetty,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,18.2
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
604760,St Marys Church Kilgetty,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
604760,St Marys Church Kilgetty,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
