Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,18.4
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
604760,St Marys Church Kilgetty,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,18.4
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
604760,St Marys Church Kilgetty,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,18.5
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
604760,St Marys Church Kilgetty,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,18.5
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
604760,St Marys Church Kilgetty,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,18.6
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
604760,St Marys Church Kilgetty,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,18.6
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
604760,St Marys Church Kilgetty,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,18.6
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
604760,St Marys Church Kilgetty,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,18.3
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,18.6
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
