Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
604760,St Marys Church Kilgetty,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,18.6
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
604760,St Marys Church Kilgetty,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
604760,St Marys Church Kilgetty,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
604760,St Marys Church Kilgetty,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
604760,St Marys Church Kilgetty,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,18.3
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
604760,St Marys Church Kilgetty,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
604760,St Marys Church Kilgetty,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
604760,St Marys Church Kilgetty,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
