Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
604760,St Marys Church Kilgetty,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
604760,St Marys Church Kilgetty,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,18.9
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
604760,St Marys Church Kilgetty,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,18.9
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
604760,St Marys Church Kilgetty,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,18.9
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
604760,St Marys Church Kilgetty,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,18.9
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
604760,St Marys Church Kilgetty,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,19.0
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,19.0
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
