Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
604760,St Marys Church Kilgetty,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,19.1
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
604760,St Marys Church Kilgetty,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
604760,St Marys Church Kilgetty,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.9
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
604760,St Marys Church Kilgetty,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
604760,St Marys Church Kilgetty,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,19.1
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
604760,St Marys Church Kilgetty,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,19.1
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
604760,St Marys Church Kilgetty,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,19.1
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
604760,St Marys Church Kilgetty,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
