Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
604760,St Marys Church Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
604760,St Marys Church Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
604760,St Marys Church Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
604760,St Marys Church Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
604760,St Marys Church Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
604760,St Marys Church Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
604760,St Marys Church Kilgetty,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
604760,St Marys Church Kilgetty,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,19.1
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
604760,St Marys Church Kilgetty,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,18.9
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
604760,St Marys Church Kilgetty,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
604760,St Marys Church Kilgetty,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
604760,St Marys Church Kilgetty,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,48.1
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
604760,St Marys Church Kilgetty,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
