Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
604760,St Marys Church Kilgetty,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
604760,St Marys Church Kilgetty,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
604760,St Marys Church Kilgetty,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,18.9
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
604760,St Marys Church Kilgetty,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
604760,St Marys Church Kilgetty,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
604760,St Marys Church Kilgetty,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
604760,St Marys Church Kilgetty,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
