Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
604760,St Marys Church Kilgetty,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,18.6
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
604760,St Marys Church Kilgetty,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
604760,St Marys Church Kilgetty,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
604760,St Marys Church Kilgetty,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
604760,St Marys Church Kilgetty,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,18.6
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,67.2
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
604760,St Marys Church Kilgetty,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,64.1
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
604760,St Marys Church Kilgetty,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
