Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
604760,St Marys Church Kilgetty,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,18.9
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
604760,St Marys Church Kilgetty,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,18.9
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
604760,St Marys Church Kilgetty,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,18.9
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
604760,St Marys Church Kilgetty,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
