Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,19.0
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
604760,St Marys Church Kilgetty,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,19.0
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
604760,St Marys Church Kilgetty,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,19.1
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
604760,St Marys Church Kilgetty,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,19.3
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,19.4
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
