Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,19.5
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
604760,St Marys Church Kilgetty,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,19.7
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
604760,St Marys Church Kilgetty,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,19.7
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,19.8
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
604760,St Marys Church Kilgetty,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,19.9
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
