Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
604760,St Marys Church Kilgetty,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
604760,St Marys Church Kilgetty,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
