Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,20.0
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.37
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,20.1
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,20.1
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,20.1
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,20.1
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,20.1
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
604760,St Marys Church Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
