Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,20.4
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,20.5
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,20.5
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,20.4
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,20.4
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,20.4
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,20.5
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
