Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,20.5
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,20.5
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
604760,St Marys Church Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
604760,St Marys Church Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
