Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,18.2
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
604760,St Marys Church Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,18.2
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
604760,St Marys Church Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,18.2
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
604760,St Marys Church Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,18.2
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
604760,St Marys Church Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
604760,St Marys Church Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
