Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
604760,St Marys Church Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
604760,St Marys Church Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
604760,St Marys Church Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
604760,St Marys Church Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
604760,St Marys Church Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
604760,St Marys Church Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
604760,St Marys Church Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,18.4
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
604760,St Marys Church Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
