Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,18.5
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,18.6
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
604760,St Marys Church Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
604760,St Marys Church Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
604760,St Marys Church Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,18.9
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
604760,St Marys Church Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
