Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,19.0
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
604760,St Marys Church Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,19.0
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,19.0
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
604760,St Marys Church Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.81
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,47.8
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,19.1
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
604760,St Marys Church Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,47.5
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,19.1
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
604760,St Marys Church Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
604760,St Marys Church Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
604760,St Marys Church Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
604760,St Marys Church Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
