Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
604760,St Marys Church Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
604760,St Marys Church Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
604760,St Marys Church Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
604760,St Marys Church Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
604760,St Marys Church Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
604760,St Marys Church Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
604760,St Marys Church Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
