Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
604760,St Marys Church Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
604760,St Marys Church Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
604760,St Marys Church Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
604760,St Marys Church Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,19.2
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
604760,St Marys Church Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,19.1
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
604760,St Marys Church Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,19.1
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
604760,St Marys Church Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
