Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,19.1
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
604760,St Marys Church Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,19.0
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
604760,St Marys Church Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,19.0
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
604760,St Marys Church Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,18.9
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
604760,St Marys Church Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,18.8
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
604760,St Marys Church Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,18.7
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
604760,St Marys Church Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
