Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,18.6
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
604760,St Marys Church Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,18.5
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
604760,St Marys Church Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,18.5
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
604760,St Marys Church Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,18.4
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
604760,St Marys Church Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
604760,St Marys Church Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
604760,St Marys Church Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
604760,St Marys Church Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,18.3
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
604760,St Marys Church Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
