Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
604760,St Marys Church Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
604760,St Marys Church Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
604760,St Marys Church Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
604760,St Marys Church Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
604760,St Marys Church Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
604760,St Marys Church Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
604760,St Marys Church Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.91
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,33.4
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
