Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
604760,St Marys Church Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
604760,St Marys Church Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.11
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,31.1
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
604760,St Marys Church Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
604760,St Marys Church Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
604760,St Marys Church Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
604760,St Marys Church Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
604760,St Marys Church Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
604760,St Marys Church Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
