Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,64.5
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,18.0
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
604760,St Marys Church Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,76.5
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,18.0
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
604760,St Marys Church Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,63.2
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,17.9
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,17.9
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
604760,St Marys Church Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,17.8
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,17.8
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
604760,St Marys Church Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,17.8
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
604760,St Marys Church Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,17.7
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
