Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
604760,St Marys Church Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,17.7
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
604760,St Marys Church Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,17.7
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
604760,St Marys Church Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,17.6
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
604760,St Marys Church Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,17.6
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
604760,St Marys Church Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
604760,St Marys Church Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
604760,St Marys Church Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
604760,St Marys Church Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
