Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
604760,St Marys Church Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
604760,St Marys Church Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
604760,St Marys Church Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,17.6
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
