Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
604760,St Marys Church Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,17.6
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
604760,St Marys Church Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,17.6
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
604760,St Marys Church Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.83
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
604760,St Marys Church Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.65
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
604760,St Marys Church Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.29
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.35
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,17.6
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
604760,St Marys Church Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
