Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,17.6
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.14
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
604760,St Marys Church Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.96
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
604760,St Marys Church Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.17
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
604760,St Marys Church Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
604760,St Marys Church Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,17.5
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
