Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
604760,St Marys Church Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,17.6
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,17.6
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.94
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
604760,St Marys Church Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,17.6
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,17.6
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,17.7
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,17.8
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,17.8
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
