Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,17.8
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
604760,St Marys Church Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,17.8
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.43
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
604760,St Marys Church Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,17.9
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
604760,St Marys Church Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,17.9
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,18.0
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,18.0
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
604760,St Marys Church Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,18.0
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.27
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
604760,St Marys Church Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,18.0
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
