Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
604760,St Marys Church Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
604760,St Marys Church Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,18.1
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
604760,St Marys Church Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,18.2
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
604760,St Marys Church Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
